Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
412809,St Erth Church,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
412809,St Erth Church,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.6
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
412809,St Erth Church,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.72
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
412809,St Erth Church,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
412809,St Erth Church,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
412809,St Erth Church,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
412809,St Erth Church,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.62
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
