Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.85
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.4
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.51
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
412809,St Erth Church,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.84
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.57
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.23
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
412809,St Erth Church,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.49
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.36
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,92.6
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.3
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
412809,St Erth Church,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.18
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
412809,St Erth Church,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,27.6
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
412809,St Erth Church,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.73
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,27.5
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
412809,St Erth Church,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.08
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.22
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.36
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
412809,St Erth Church,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.78
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.38
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,91.0
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.5
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
412809,St Erth Church,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
