Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
412809,St Erth Church,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.87
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
412809,St Erth Church,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.87
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
412809,St Erth Church,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
412809,St Erth Church,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.31
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
412809,St Erth Church,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,27.2
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
412809,St Erth Church,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
412809,St Erth Church,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.49
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
412809,St Erth Church,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
412809,St Erth Church,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
