Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
412809,St Erth Church,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,25.6
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
412809,St Erth Church,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
412809,St Erth Church,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,24.7
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
412809,St Erth Church,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,24.4
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
412809,St Erth Church,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.52
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,24.1
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
412809,St Erth Church,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,23.9
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,23.7
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
412809,St Erth Church,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,23.6
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
412809,St Erth Church,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.87
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
