Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,23.5
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
412809,St Erth Church,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.76
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,23.4
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
412809,St Erth Church,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.12
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,23.3
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
412809,St Erth Church,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,23.2
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,23.0
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
412809,St Erth Church,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.79
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,22.9
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.73
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
412809,St Erth Church,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.57
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,22.9
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
412809,St Erth Church,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.98
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,22.9
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
412809,St Erth Church,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,22.9
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
412809,St Erth Church,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,22.9
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
412809,St Erth Church,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
