Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,22.9
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
412809,St Erth Church,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,22.9
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,22.9
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
412809,St Erth Church,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,22.9
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
412809,St Erth Church,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.35
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,22.9
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
412809,St Erth Church,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,22.9
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
412809,St Erth Church,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,23.0
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
412809,St Erth Church,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.5
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,23.0
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
412809,St Erth Church,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,23.0
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
412809,St Erth Church,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
