Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,23.0
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
412809,St Erth Church,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,23.1
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
412809,St Erth Church,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,23.1
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
412809,St Erth Church,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,23.2
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
412809,St Erth Church,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,23.3
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
412809,St Erth Church,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,23.4
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
412809,St Erth Church,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,23.5
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
412809,St Erth Church,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,23.6
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
412809,St Erth Church,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,23.7
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,23.9
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
412809,St Erth Church,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
