Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,24.0
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
412809,St Erth Church,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,24.1
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
412809,St Erth Church,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,24.3
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
412809,St Erth Church,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,24.4
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
412809,St Erth Church,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,24.5
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,24.6
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
412809,St Erth Church,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
412809,St Erth Church,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
412809,St Erth Church,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
