Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,25.4
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,25.5
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
412809,St Erth Church,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,25.7
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
412809,St Erth Church,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,25.8
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
412809,St Erth Church,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
412809,St Erth Church,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
412809,St Erth Church,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
