Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
412809,St Erth Church,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,26.7
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
412809,St Erth Church,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
412809,St Erth Church,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
412809,St Erth Church,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
412809,St Erth Church,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
