Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
412809,St Erth Church,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
412809,St Erth Church,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
412809,St Erth Church,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
412809,St Erth Church,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
412809,St Erth Church,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
412809,St Erth Church,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
412809,St Erth Church,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
412809,St Erth Church,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
