Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
412809,St Erth Church,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
412809,St Erth Church,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
412809,St Erth Church,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
412809,St Erth Church,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,33.7
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
412809,St Erth Church,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
412809,St Erth Church,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
412809,St Erth Church,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,34.1
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
412809,St Erth Church,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
