Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
412809,St Erth Church,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
412809,St Erth Church,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.11
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
412809,St Erth Church,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.03
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
412809,St Erth Church,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.05
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
412809,St Erth Church,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
412809,St Erth Church,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,35.3
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
412809,St Erth Church,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,35.5
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
412809,St Erth Church,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,35.6
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
412809,St Erth Church,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.2
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,35.7
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
412809,St Erth Church,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
