Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,35.8
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
412809,St Erth Church,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,35.9
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
412809,St Erth Church,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.52
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,36.0
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
412809,St Erth Church,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,36.1
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
412809,St Erth Church,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.75
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,36.1
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
412809,St Erth Church,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.23
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.57
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.1
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,36.2
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
412809,St Erth Church,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.08
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.85
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,36.3
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
412809,St Erth Church,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.07
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.74
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,36.3
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
412809,St Erth Church,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.78
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,36.3
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
412809,St Erth Church,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.38
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,36.3
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
