Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
412809,St Erth Church,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.1
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,36.3
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
412809,St Erth Church,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,36.3
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
412809,St Erth Church,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,36.2
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
412809,St Erth Church,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,36.0
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
412809,St Erth Church,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,35.8
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
412809,St Erth Church,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,35.6
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
412809,St Erth Church,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,35.4
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
412809,St Erth Church,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
412809,St Erth Church,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
412809,St Erth Church,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
