Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.3
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
412809,St Erth Church,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
412809,St Erth Church,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.05
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
412809,St Erth Church,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
412809,St Erth Church,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,33.7
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
412809,St Erth Church,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
412809,St Erth Church,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.05
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
412809,St Erth Church,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.14
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
412809,St Erth Church,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.77
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
412809,St Erth Church,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
