Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.83
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
412809,St Erth Church,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.69
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
412809,St Erth Church,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
412809,St Erth Church,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.8
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.6
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
412809,St Erth Church,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.26
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.07
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.6
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
412809,St Erth Church,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.5
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.1
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
412809,St Erth Church,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.97
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
412809,St Erth Church,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.09
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.5
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
412809,St Erth Church,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
