Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.38
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.8
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
412809,St Erth Church,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.08
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
412809,St Erth Church,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.57
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
412809,St Erth Church,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.5
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.4
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
412809,St Erth Church,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.01
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
412809,St Erth Church,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.95
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.24
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
412809,St Erth Church,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
412809,St Erth Church,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
412809,St Erth Church,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.12
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
412809,St Erth Church,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.37
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
412809,St Erth Church,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
