Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.61
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
412809,St Erth Church,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.44
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
412809,St Erth Church,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.9
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,27.7
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
412809,St Erth Church,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
412809,St Erth Church,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.84
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.13
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
412809,St Erth Church,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.72
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
412809,St Erth Church,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
412809,St Erth Church,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,25.6
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
412809,St Erth Church,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
