Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,25.2
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
412809,St Erth Church,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
412809,St Erth Church,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.87
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
412809,St Erth Church,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
412809,St Erth Church,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
412809,St Erth Church,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.81
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.98
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
