Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
412809,St Erth Church,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
412809,St Erth Church,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.91
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.25
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
412809,St Erth Church,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
412809,St Erth Church,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
412809,St Erth Church,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
412809,St Erth Church,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
