Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
412809,St Erth Church,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
412809,St Erth Church,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,25.2
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
412809,St Erth Church,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
412809,St Erth Church,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,25.4
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
412809,St Erth Church,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,25.5
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
412809,St Erth Church,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.58
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,25.5
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
412809,St Erth Church,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,25.7
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
412809,St Erth Church,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
