Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,25.8
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
412809,St Erth Church,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
412809,St Erth Church,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
412809,St Erth Church,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
412809,St Erth Church,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
412809,St Erth Church,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
412809,St Erth Church,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,26.5
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
412809,St Erth Church,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,26.5
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
412809,St Erth Church,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
