Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
412809,St Erth Church,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,26.7
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
412809,St Erth Church,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
412809,St Erth Church,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
412809,St Erth Church,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
412809,St Erth Church,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
412809,St Erth Church,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
412809,St Erth Church,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,27.2
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
412809,St Erth Church,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
412809,St Erth Church,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
412809,St Erth Church,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
