Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
412809,St Erth Church,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
412809,St Erth Church,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
412809,St Erth Church,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
412809,St Erth Church,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
412809,St Erth Church,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.68
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
412809,St Erth Church,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
412809,St Erth Church,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
412809,St Erth Church,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
