Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
412809,St Erth Church,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
412809,St Erth Church,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
412809,St Erth Church,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
412809,St Erth Church,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
412809,St Erth Church,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
412809,St Erth Church,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
412809,St Erth Church,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.27
