Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
412809,St Erth Church,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
412809,St Erth Church,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.89
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.57
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
412809,St Erth Church,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
412809,St Erth Church,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.04
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
412809,St Erth Church,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
412809,St Erth Church,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.96
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
412809,St Erth Church,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
412809,St Erth Church,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,34.1
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
412809,St Erth Church,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
