Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
412809,St Erth Church,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
412809,St Erth Church,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
412809,St Erth Church,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
412809,St Erth Church,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
412809,St Erth Church,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
412809,St Erth Church,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
412809,St Erth Church,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
412809,St Erth Church,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
412809,St Erth Church,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
