Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
412809,St Erth Church,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
412809,St Erth Church,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.1
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.7
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
412809,St Erth Church,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
412809,St Erth Church,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
412809,St Erth Church,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,33.4
