Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
412809,St Erth Church,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
412809,St Erth Church,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
412809,St Erth Church,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
412809,St Erth Church,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
412809,St Erth Church,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
412809,St Erth Church,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
412809,St Erth Church,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
412809,St Erth Church,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
412809,St Erth Church,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
412809,St Erth Church,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
