Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
412809,St Erth Church,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
412809,St Erth Church,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.17
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
412809,St Erth Church,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
412809,St Erth Church,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
412809,St Erth Church,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
412809,St Erth Church,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.6
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
