Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
412809,St Erth Church,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
412809,St Erth Church,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.32
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.08
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
412809,St Erth Church,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.88
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
412809,St Erth Church,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.11
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.03
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
412809,St Erth Church,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.86
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
412809,St Erth Church,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.7
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.03
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
412809,St Erth Church,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
