Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.22
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
412809,St Erth Church,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.84
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.82
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.5
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
412809,St Erth Church,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.11
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
412809,St Erth Church,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.42
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
412809,St Erth Church,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.52
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
412809,St Erth Church,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
412809,St Erth Church,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
412809,St Erth Church,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
412809,St Erth Church,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,26.5
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
