Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
412809,St Erth Church,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
412809,St Erth Church,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
412809,St Erth Church,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
412809,St Erth Church,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
412809,St Erth Church,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
412809,St Erth Church,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
412809,St Erth Church,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
