Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
412809,St Erth Church,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
412809,St Erth Church,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
412809,St Erth Church,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.82
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
412809,St Erth Church,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
412809,St Erth Church,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.4
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
412809,St Erth Church,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
412809,St Erth Church,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
412809,St Erth Church,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
