Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.8
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.14
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
412809,St Erth Church,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
412809,St Erth Church,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
412809,St Erth Church,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,26.5
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
412809,St Erth Church,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.56
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
412809,St Erth Church,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.7
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
412809,St Erth Church,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.59
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
412809,St Erth Church,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
