Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
412809,St Erth Church,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
412809,St Erth Church,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
412809,St Erth Church,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
412809,St Erth Church,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,27.2
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
412809,St Erth Church,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.5
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
412809,St Erth Church,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.7
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
412809,St Erth Church,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.9
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
