Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
412809,St Erth Church,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
412809,St Erth Church,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
412809,St Erth Church,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
412809,St Erth Church,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
412809,St Erth Church,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
412809,St Erth Church,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
412809,St Erth Church,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
412809,St Erth Church,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.5
