Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
412809,St Erth Church,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
412809,St Erth Church,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
412809,St Erth Church,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
412809,St Erth Church,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
412809,St Erth Church,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
412809,St Erth Church,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
412809,St Erth Church,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
