Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
412809,St Erth Church,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
412809,St Erth Church,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
412809,St Erth Church,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
412809,St Erth Church,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
412809,St Erth Church,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
412809,St Erth Church,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
