Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
412809,St Erth Church,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
412809,St Erth Church,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
412809,St Erth Church,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
412809,St Erth Church,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
412809,St Erth Church,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
412809,St Erth Church,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
412809,St Erth Church,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
412809,St Erth Church,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
412809,St Erth Church,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
