Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
412809,St Erth Church,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
412809,St Erth Church,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
412809,St Erth Church,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.48
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.5
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
412809,St Erth Church,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.14
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
412809,St Erth Church,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
412809,St Erth Church,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.99
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
412809,St Erth Church,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.35
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
412809,St Erth Church,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.85
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
412809,St Erth Church,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
