Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
412809,St Erth Church,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
412809,St Erth Church,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
412809,St Erth Church,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
412809,St Erth Church,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
412809,St Erth Church,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
412809,St Erth Church,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
412809,St Erth Church,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.32
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.34
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.75
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.3
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.8
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
412809,St Erth Church,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
412809,St Erth Church,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
412809,St Erth Church,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
