Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
412809,St Erth Church,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
412809,St Erth Church,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
412809,St Erth Church,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
412809,St Erth Church,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.35
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
412809,St Erth Church,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
412809,St Erth Church,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
412809,St Erth Church,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
412809,St Erth Church,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
412809,St Erth Church,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.12
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.5
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
412809,St Erth Church,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
