Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
412809,St Erth Church,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
412809,St Erth Church,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
412809,St Erth Church,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
412809,St Erth Church,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
412809,St Erth Church,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
412809,St Erth Church,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
