Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
412809,St Erth Church,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
412809,St Erth Church,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
412809,St Erth Church,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
412809,St Erth Church,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
412809,St Erth Church,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
412809,St Erth Church,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.09
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
412809,St Erth Church,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
