Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
412809,St Erth Church,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
412809,St Erth Church,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.66
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
412809,St Erth Church,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
412809,St Erth Church,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
412809,St Erth Church,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.9
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.38
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.5
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
412809,St Erth Church,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
412809,St Erth Church,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.15
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
