Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,27.9
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,27.6
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.87
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
412809,St Erth Church,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
412809,St Erth Church,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.0
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
412809,St Erth Church,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.7
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.5
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
412809,St Erth Church,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
