Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.2
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
412809,St Erth Church,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
412809,St Erth Church,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
412809,St Erth Church,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.27
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
412809,St Erth Church,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
412809,St Erth Church,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
412809,St Erth Church,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
