Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
412809,St Erth Church,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
412809,St Erth Church,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
412809,St Erth Church,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
412809,St Erth Church,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.33
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.59
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
412809,St Erth Church,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
412809,St Erth Church,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
412809,St Erth Church,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
