Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
412809,St Erth Church,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.33
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
412809,St Erth Church,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
412809,St Erth Church,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
412809,St Erth Church,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.2
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.2
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
412809,St Erth Church,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.51
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
412809,St Erth Church,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.4
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
412809,St Erth Church,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.57
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.5
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
412809,St Erth Church,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.45
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.6
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
