Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
412809,St Erth Church,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.7
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.8
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
412809,St Erth Church,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
412809,St Erth Church,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
412809,St Erth Church,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
412809,St Erth Church,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,26.5
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
412809,St Erth Church,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
412809,St Erth Church,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
412809,St Erth Church,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
