Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
412809,St Erth Church,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
412809,St Erth Church,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,27.2
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
412809,St Erth Church,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
412809,St Erth Church,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,27.5
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
412809,St Erth Church,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,27.7
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
412809,St Erth Church,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,28.0
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
412809,St Erth Church,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
