Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
412809,St Erth Church,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
412809,St Erth Church,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
412809,St Erth Church,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
412809,St Erth Church,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
412809,St Erth Church,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
412809,St Erth Church,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
412809,St Erth Church,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
