Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
412809,St Erth Church,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
412809,St Erth Church,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
412809,St Erth Church,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
412809,St Erth Church,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
412809,St Erth Church,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
412809,St Erth Church,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
