Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
412809,St Erth Church,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
412809,St Erth Church,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
412809,St Erth Church,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
412809,St Erth Church,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
412809,St Erth Church,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
412809,St Erth Church,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
