Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
412809,St Erth Church,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
412809,St Erth Church,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
412809,St Erth Church,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,33.7
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
412809,St Erth Church,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
412809,St Erth Church,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.89
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
412809,St Erth Church,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.43
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
412809,St Erth Church,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
412809,St Erth Church,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
412809,St Erth Church,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
412809,St Erth Church,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
