Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.98
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
412809,St Erth Church,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.41
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
412809,St Erth Church,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.77
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.1
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
412809,St Erth Church,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.76
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.94
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.3
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
412809,St Erth Church,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.12
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.44
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.4
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
412809,St Erth Church,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.3
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.0
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
412809,St Erth Church,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.62
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.1
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
412809,St Erth Church,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.1
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.5
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
412809,St Erth Church,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.92
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.21
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
412809,St Erth Church,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.23
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.32
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,34.8
