Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
412809,St Erth Church,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.35
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
412809,St Erth Church,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
412809,St Erth Church,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
412809,St Erth Church,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
412809,St Erth Church,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
412809,St Erth Church,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.71
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,34.1
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
412809,St Erth Church,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
412809,St Erth Church,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
412809,St Erth Church,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
