Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,33.7
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
412809,St Erth Church,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
412809,St Erth Church,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
412809,St Erth Church,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
412809,St Erth Church,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.15
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
412809,St Erth Church,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
412809,St Erth Church,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
412809,St Erth Church,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
