Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
412809,St Erth Church,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
412809,St Erth Church,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
412809,St Erth Church,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
412809,St Erth Church,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.92
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
412809,St Erth Church,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
412809,St Erth Church,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
412809,St Erth Church,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
412809,St Erth Church,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.63
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
412809,St Erth Church,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.14
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
412809,St Erth Church,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
