Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.12
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
412809,St Erth Church,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
412809,St Erth Church,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.27
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.1
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
412809,St Erth Church,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.93
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
412809,St Erth Church,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.23
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.06
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
412809,St Erth Church,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
412809,St Erth Church,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
