Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
412809,St Erth Church,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.5
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
412809,St Erth Church,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.2
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
412809,St Erth Church,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
412809,St Erth Church,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.7
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
412809,St Erth Church,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
412809,St Erth Church,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,25.8
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
412809,St Erth Church,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
