Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,25.6
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.2
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
412809,St Erth Church,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.56
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.8
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
412809,St Erth Church,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.82
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
412809,St Erth Church,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
412809,St Erth Church,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
412809,St Erth Church,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
412809,St Erth Church,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
412809,St Erth Church,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
